Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,transformer,,Temperature,C,21.1
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
605846,St Daniels Hill,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,transformer,,Temperature,C,21.2
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605846,St Daniels Hill,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,transformer,,Temperature,C,21.2
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605846,St Daniels Hill,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,transformer,,Temperature,C,21.3
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605846,St Daniels Hill,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,transformer,,Temperature,C,21.3
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605846,St Daniels Hill,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,transformer,,Temperature,C,21.3
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605846,St Daniels Hill,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,transformer,,Temperature,C,21.3
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605846,St Daniels Hill,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,21.4
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605846,St Daniels Hill,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
