Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,21.4
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
605846,St Daniels Hill,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,21.4
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605846,St Daniels Hill,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,21.5
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605846,St Daniels Hill,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,21.5
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
605846,St Daniels Hill,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,21.5
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
605846,St Daniels Hill,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,21.5
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605846,St Daniels Hill,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,21.6
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
605846,St Daniels Hill,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,21.6
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
605846,St Daniels Hill,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.11
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,52.1
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
