Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,21.8
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
605846,St Daniels Hill,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,21.8
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
605846,St Daniels Hill,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,21.8
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
605846,St Daniels Hill,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,21.8
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
605846,St Daniels Hill,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,21.8
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
605846,St Daniels Hill,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,21.9
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
605846,St Daniels Hill,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,21.9
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
605846,St Daniels Hill,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.94
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,21.9
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
605846,St Daniels Hill,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.9
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,21.9
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
