Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
605846,St Daniels Hill,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,21.9
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
605846,St Daniels Hill,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,22.0
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
605846,St Daniels Hill,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,22.0
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
605846,St Daniels Hill,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.58
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,53.4
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,22.0
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
605846,St Daniels Hill,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.33
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,81.0
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,22.1
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.59
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
605846,St Daniels Hill,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.46
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,22.1
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
605846,St Daniels Hill,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.05
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.07
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,22.2
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
605846,St Daniels Hill,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.72
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,22.3
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.91
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
605846,St Daniels Hill,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
