Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,22.3
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.73
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
605846,St Daniels Hill,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,22.3
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
605846,St Daniels Hill,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,22.4
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
605846,St Daniels Hill,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.67
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,66.7
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,22.4
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
605846,St Daniels Hill,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,22.5
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
605846,St Daniels Hill,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,22.5
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
605846,St Daniels Hill,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,22.6
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
605846,St Daniels Hill,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,22.7
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
605846,St Daniels Hill,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
