Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,22.7
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605846,St Daniels Hill,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,22.8
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605846,St Daniels Hill,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,22.8
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
605846,St Daniels Hill,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,22.8
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
605846,St Daniels Hill,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.98
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.87
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,22.8
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605846,St Daniels Hill,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.72
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.05
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,22.9
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605846,St Daniels Hill,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.07
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,22.9
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605846,St Daniels Hill,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.85
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,22.9
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605846,St Daniels Hill,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.6
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
