Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,22.9
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605846,St Daniels Hill,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.66
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,22.9
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.38
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,63.6
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,22.9
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.61
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.2
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,22.8
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605846,St Daniels Hill,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,22.8
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605846,St Daniels Hill,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.87
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.37
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,22.8
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605846,St Daniels Hill,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.92
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.27
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,22.7
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.2
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.25
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,22.7
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.52
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.17
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,22.6
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
