Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.11
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.63
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,22.4
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605846,St Daniels Hill,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.81
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.84
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.48
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,22.3
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605846,St Daniels Hill,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.25
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.58
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.31
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,22.1
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605846,St Daniels Hill,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.43
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,22.0
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605846,St Daniels Hill,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.79
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.08
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,21.9
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605846,St Daniels Hill,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.61
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.29
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,21.8
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605846,St Daniels Hill,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.09
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.43
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,21.7
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605846,St Daniels Hill,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.34
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.74
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,21.6
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605846,St Daniels Hill,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
