Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.15
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,21.5
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
605846,St Daniels Hill,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,21.4
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
605846,St Daniels Hill,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,21.4
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
605846,St Daniels Hill,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,21.3
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
605846,St Daniels Hill,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.62
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.35
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,21.3
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605846,St Daniels Hill,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,21.2
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605846,St Daniels Hill,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,21.1
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605846,St Daniels Hill,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,21.1
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605846,St Daniels Hill,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
