Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,21.0
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
605846,St Daniels Hill,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.02
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,20.9
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605846,St Daniels Hill,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.8
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,20.8
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605846,St Daniels Hill,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.97
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,20.7
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605846,St Daniels Hill,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.12
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,20.6
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605846,St Daniels Hill,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,20.5
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605846,St Daniels Hill,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,20.5
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
605846,St Daniels Hill,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,20.4
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
605846,St Daniels Hill,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
