Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,20.3
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
605846,St Daniels Hill,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,20.3
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605846,St Daniels Hill,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,20.1
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
605846,St Daniels Hill,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,20.1
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
605846,St Daniels Hill,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,20.0
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605846,St Daniels Hill,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,19.9
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
605846,St Daniels Hill,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,19.9
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
605846,St Daniels Hill,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,19.8
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
605846,St Daniels Hill,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,19.8
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
