Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605846,St Daniels Hill,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,19.8
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
605846,St Daniels Hill,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,47.4
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,19.8
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
605846,St Daniels Hill,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,19.8
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
605846,St Daniels Hill,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.3
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,19.8
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
605846,St Daniels Hill,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,19.9
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605846,St Daniels Hill,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,19.9
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,20.0
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
605846,St Daniels Hill,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,20.0
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605846,St Daniels Hill,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,17.9
