Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,20.0
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605846,St Daniels Hill,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,20.0
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605846,St Daniels Hill,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,20.0
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605846,St Daniels Hill,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,20.0
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605846,St Daniels Hill,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,20.0
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605846,St Daniels Hill,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,20.0
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
605846,St Daniels Hill,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,20.1
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605846,St Daniels Hill,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,20.1
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605846,St Daniels Hill,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
