Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,20.1
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605846,St Daniels Hill,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,20.1
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,20.1
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605846,St Daniels Hill,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,20.2
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605846,St Daniels Hill,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,20.2
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,20.2
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,20.2
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,20.3
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
