Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,20.3
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605846,St Daniels Hill,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,20.3
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605846,St Daniels Hill,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,20.3
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,20.3
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605846,St Daniels Hill,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,20.3
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605846,St Daniels Hill,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,20.3
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,20.4
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605846,St Daniels Hill,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,20.4
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605846,St Daniels Hill,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,20.4
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
