Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605846,St Daniels Hill,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,20.4
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605846,St Daniels Hill,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,20.4
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605846,St Daniels Hill,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,20.4
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605846,St Daniels Hill,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,20.5
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605846,St Daniels Hill,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,20.5
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605846,St Daniels Hill,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,20.5
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,20.5
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605846,St Daniels Hill,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,20.6
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
