Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,20.6
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605846,St Daniels Hill,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,20.7
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605846,St Daniels Hill,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,20.7
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605846,St Daniels Hill,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,20.8
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
605846,St Daniels Hill,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.27
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605846,St Daniels Hill,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605846,St Daniels Hill,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605846,St Daniels Hill,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
