Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605846,St Daniels Hill,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605846,St Daniels Hill,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605846,St Daniels Hill,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,47.1
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605846,St Daniels Hill,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605846,St Daniels Hill,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605846,St Daniels Hill,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
605846,St Daniels Hill,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
605846,St Daniels Hill,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
