Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
605846,St Daniels Hill,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,18.2
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605846,St Daniels Hill,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605846,St Daniels Hill,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
605846,St Daniels Hill,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
605846,St Daniels Hill,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
605846,St Daniels Hill,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.7
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,58.4
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
605846,St Daniels Hill,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,60.3
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
605846,St Daniels Hill,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.16
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
