Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
605846,St Daniels Hill,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.9
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
605846,St Daniels Hill,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
605846,St Daniels Hill,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.05
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
605846,St Daniels Hill,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
605846,St Daniels Hill,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
605846,St Daniels Hill,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
605846,St Daniels Hill,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
605846,St Daniels Hill,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.27
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
605846,St Daniels Hill,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
