Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,29.9
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.41
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
605846,St Daniels Hill,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,37.1
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.02
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
605846,St Daniels Hill,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,29.7
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
605846,St Daniels Hill,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
605846,St Daniels Hill,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
605846,St Daniels Hill,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.91
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,18.6
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
605846,St Daniels Hill,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,18.6
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.24
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
605846,St Daniels Hill,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,18.6
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
605846,St Daniels Hill,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
