Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.94
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,64.6
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,18.6
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
605846,St Daniels Hill,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.45
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,66.6
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,18.7
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.48
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
605846,St Daniels Hill,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,69.0
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,18.7
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.92
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
605846,St Daniels Hill,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.36
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.2
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,18.7
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.1
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
605846,St Daniels Hill,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,55.8
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
605846,St Daniels Hill,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
605846,St Daniels Hill,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.72
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,56.6
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
605846,St Daniels Hill,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
605846,St Daniels Hill,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
