Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
605846,St Daniels Hill,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.34
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
605846,St Daniels Hill,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.29
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
605846,St Daniels Hill,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
605846,St Daniels Hill,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.18
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
605846,St Daniels Hill,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.8
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
605846,St Daniels Hill,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,24.9
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
605846,St Daniels Hill,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
605846,St Daniels Hill,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,18.9
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
