Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
605846,St Daniels Hill,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,18.9
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
605846,St Daniels Hill,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,18.9
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605846,St Daniels Hill,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.25
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,18.9
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605846,St Daniels Hill,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.61
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.98
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,18.9
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.95
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,18.9
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
605846,St Daniels Hill,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.85
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.36
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,18.9
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
605846,St Daniels Hill,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.41
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.46
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.2
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,18.9
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
605846,St Daniels Hill,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.93
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.02
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
605846,St Daniels Hill,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
