Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.52
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.28
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
605846,St Daniels Hill,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.76
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.76
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,18.7
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605846,St Daniels Hill,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.55
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.69
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,18.6
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
605846,St Daniels Hill,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.86
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.1
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,18.6
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
605846,St Daniels Hill,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.17
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.04
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
605846,St Daniels Hill,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.39
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605846,St Daniels Hill,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.72
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605846,St Daniels Hill,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.48
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.02
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605846,St Daniels Hill,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
