Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.23
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.82
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
605846,St Daniels Hill,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.5
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.98
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
605846,St Daniels Hill,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.84
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.19
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605846,St Daniels Hill,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.69
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.24
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,18.2
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
605846,St Daniels Hill,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.8
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.29
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,18.2
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
605846,St Daniels Hill,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.97
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.29
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605846,St Daniels Hill,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.52
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.39
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
605846,St Daniels Hill,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.64
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.22
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605846,St Daniels Hill,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.96
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.11
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
