Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605846,St Daniels Hill,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.44
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605846,St Daniels Hill,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.78
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.5
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605846,St Daniels Hill,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.77
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.73
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605846,St Daniels Hill,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.08
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
605846,St Daniels Hill,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
605846,St Daniels Hill,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
605846,St Daniels Hill,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
605846,St Daniels Hill,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.94
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,59.7
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,17.9
