Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
605846,St Daniels Hill,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
605846,St Daniels Hill,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
605846,St Daniels Hill,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,15.3
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605846,St Daniels Hill,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605846,St Daniels Hill,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.53
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,72.9
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.42
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
605846,St Daniels Hill,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,65.8
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605846,St Daniels Hill,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
605846,St Daniels Hill,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
605846,St Daniels Hill,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
