Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605846,St Daniels Hill,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605846,St Daniels Hill,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605846,St Daniels Hill,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605846,St Daniels Hill,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,17.7
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605846,St Daniels Hill,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605846,St Daniels Hill,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605846,St Daniels Hill,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605846,St Daniels Hill,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
