Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605846,St Daniels Hill,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605846,St Daniels Hill,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605846,St Daniels Hill,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605846,St Daniels Hill,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605846,St Daniels Hill,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
