Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605846,St Daniels Hill,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605846,St Daniels Hill,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605846,St Daniels Hill,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605846,St Daniels Hill,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
605846,St Daniels Hill,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
