Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605846,St Daniels Hill,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605846,St Daniels Hill,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
605846,St Daniels Hill,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,18.2
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
