Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605846,St Daniels Hill,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605846,St Daniels Hill,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605846,St Daniels Hill,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
