Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605846,St Daniels Hill,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605846,St Daniels Hill,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,18.6
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605846,St Daniels Hill,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,18.6
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605846,St Daniels Hill,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,18.6
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,18.6
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605846,St Daniels Hill,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,18.7
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
605846,St Daniels Hill,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
