Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
605846,St Daniels Hill,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
605846,St Daniels Hill,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
605846,St Daniels Hill,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
605846,St Daniels Hill,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
605846,St Daniels Hill,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.75
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
605846,St Daniels Hill,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
605846,St Daniels Hill,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
605846,St Daniels Hill,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
605846,St Daniels Hill,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.98
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,58.6
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
605846,St Daniels Hill,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
