Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.66
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.05
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,70.3
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
605846,St Daniels Hill,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.5
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,66.1
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
605846,St Daniels Hill,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
605846,St Daniels Hill,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
605846,St Daniels Hill,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,18.6
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
605846,St Daniels Hill,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.21
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,18.6
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
605846,St Daniels Hill,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,18.7
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
605846,St Daniels Hill,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
605846,St Daniels Hill,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,32.1
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.22
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
