Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605846,St Daniels Hill,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,39.8
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.12
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.14
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,19.0
605846,St Daniels Hill,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605846,St Daniels Hill,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605846,St Daniels Hill,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605846,St Daniels Hill,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605846,St Daniels Hill,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
605846,St Daniels Hill,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
605846,St Daniels Hill,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.19
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.69
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.03
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,19.1
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
605846,St Daniels Hill,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.5
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.65
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.0
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,19.2
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605846,St Daniels Hill,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.6
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.78
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.29
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,19.3
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605846,St Daniels Hill,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.19
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.79
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.5
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,19.4
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
605846,St Daniels Hill,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.14
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.31
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.56
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,19.5
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605846,St Daniels Hill,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.52
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.5
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.67
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.6
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605846,St Daniels Hill,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.11
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.25
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.35
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.8
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
