Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.4
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.16
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.22
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.3
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,19.9
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.4
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.24
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.46
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.28
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,19.9
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.93
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,49.7
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.71
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.16
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.72
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,20.0
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-1.17
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.57
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.49
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.94
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,20.1
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.4
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.29
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.47
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,20.1
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.35
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.79
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.75
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.71
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.57
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,20.1
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.23
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.95
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.76
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.0
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,20.1
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.65
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.78
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.44
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.05
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,20.1
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.3
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
