Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-1.31
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-13.17
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.16
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.27
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,20.0
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.75
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.16
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.42
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.04
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.11
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,20.0
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.05
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.93
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.06
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.74
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,19.9
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.96
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-1.58
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.99
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.68
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.73
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,19.8
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-1.3
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.18
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.16
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.16
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,19.6
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.66
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-14.59
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.17
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.29
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,19.5
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.35
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-1.05
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.17
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.2
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.34
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,19.4
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.16
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-1.0
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.06
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.5
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.53
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,19.3
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.37
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
