Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.7
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.19
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.54
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,19.2
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.15
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.77
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.98
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.46
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,19.1
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.01
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.61
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.05
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,19.0
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.91
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.37
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.21
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.03
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,18.9
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.91
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.57
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.44
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.54
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.91
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.59
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,18.8
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605846,St Daniels Hill,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-14.3
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.71
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.6
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,18.7
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.35
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.91
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.15
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.62
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,18.6
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.53
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.61
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.16
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.69
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
