Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605846,St Daniels Hill,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.71
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.0
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.94
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.93
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.25
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.87
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.94
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.13
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.7
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,18.5
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.54
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
605846,St Daniels Hill,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.17
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.63
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.27
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.55
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.82
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.48
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,18.4
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.27
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.05
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.3
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,18.3
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605846,St Daniels Hill,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-6.72
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.94
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.42
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,18.2
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.2
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.9
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.67
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.7
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.67
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.97
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
