Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605846,St Daniels Hill,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.31
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.63
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.44
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605846,St Daniels Hill,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.24
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.92
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.81
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605846,St Daniels Hill,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.92
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.12
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.61
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,17.6
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.15
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
605846,St Daniels Hill,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.94
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.83
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.51
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,17.5
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.61
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.44
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.32
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,17.5
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605846,St Daniels Hill,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.75
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.31
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.56
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,17.4
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605846,St Daniels Hill,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.39
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.38
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,17.3
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.35
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.5
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,17.2
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
