Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.48
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.13
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
605846,St Daniels Hill,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.3
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.81
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605846,St Daniels Hill,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.32
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.35
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605846,St Daniels Hill,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.57
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605846,St Daniels Hill,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.67
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,16.7
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605846,St Daniels Hill,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.32
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,16.7
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605846,St Daniels Hill,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,16.7
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605846,St Daniels Hill,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,16.7
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605846,St Daniels Hill,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
