Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,16.7
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
605846,St Daniels Hill,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605846,St Daniels Hill,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605846,St Daniels Hill,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605846,St Daniels Hill,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605846,St Daniels Hill,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605846,St Daniels Hill,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
