Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605846,St Daniels Hill,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605846,St Daniels Hill,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605846,St Daniels Hill,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605846,St Daniels Hill,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605846,St Daniels Hill,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605846,St Daniels Hill,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
