Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605846,St Daniels Hill,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
