Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,17.2
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,17.2
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,17.3
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,17.3
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605846,St Daniels Hill,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,17.3
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
