Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,17.4
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,17.4
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605846,St Daniels Hill,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,17.5
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605846,St Daniels Hill,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,17.5
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
605846,St Daniels Hill,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,17.5
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605846,St Daniels Hill,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,17.6
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605846,St Daniels Hill,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,17.6
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605846,St Daniels Hill,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,17.6
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605846,St Daniels Hill,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
