Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,17.7
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
605846,St Daniels Hill,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605846,St Daniels Hill,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605846,St Daniels Hill,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,16.2
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605846,St Daniels Hill,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,16.3
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605846,St Daniels Hill,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,16.3
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605846,St Daniels Hill,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,16.3
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605846,St Daniels Hill,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
