Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,16.4
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605846,St Daniels Hill,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,16.4
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
605846,St Daniels Hill,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,16.4
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
605846,St Daniels Hill,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,16.4
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
605846,St Daniels Hill,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,16.4
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
605846,St Daniels Hill,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,16.4
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
605846,St Daniels Hill,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,16.4
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
605846,St Daniels Hill,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.14
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,62.7
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
605846,St Daniels Hill,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.71
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,66.3
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
