Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.61
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,48.5
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
605846,St Daniels Hill,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.95
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,58.5
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
605846,St Daniels Hill,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,59.2
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
605846,St Daniels Hill,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.85
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,61.0
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
605846,St Daniels Hill,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
605846,St Daniels Hill,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.5
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,59.0
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
605846,St Daniels Hill,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.26
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,68.6
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
605846,St Daniels Hill,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.87
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,57.4
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
605846,St Daniels Hill,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.13
