Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,62.6
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
605846,St Daniels Hill,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
605846,St Daniels Hill,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.63
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
605846,St Daniels Hill,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
605846,St Daniels Hill,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
605846,St Daniels Hill,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,46.2
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
605846,St Daniels Hill,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.54
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.18
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
605846,St Daniels Hill,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
605846,St Daniels Hill,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,55.4
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
