Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
605846,St Daniels Hill,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.19
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,45.9
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
605846,St Daniels Hill,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.2
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
605846,St Daniels Hill,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.05
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
605846,St Daniels Hill,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,46.3
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,16.7
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
605846,St Daniels Hill,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.68
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,62.7
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
605846,St Daniels Hill,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.87
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,43.4
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.26
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,61.8
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.93
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
605846,St Daniels Hill,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,62.2
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.91
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
605846,St Daniels Hill,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.32
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,61.2
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.45
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.46
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,55.8
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
