Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.18
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
605846,St Daniels Hill,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.43
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,70.6
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.76
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.45
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.11
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.37
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,56.8
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
605846,St Daniels Hill,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.61
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.33
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.03
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.12
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.49
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,71.2
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.3
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
605846,St Daniels Hill,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.32
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,68.5
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.2
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
605846,St Daniels Hill,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.34
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,75.7
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.43
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.68
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.97
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,59.7
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
605846,St Daniels Hill,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.27
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.11
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.66
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,58.3
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
605846,St Daniels Hill,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.69
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.56
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
605846,St Daniels Hill,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.35
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.04
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.1
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
605846,St Daniels Hill,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.42
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.46
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.18
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
