Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605846,St Daniels Hill,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.58
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.78
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.93
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.65
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
605846,St Daniels Hill,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.98
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.13
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.72
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
605846,St Daniels Hill,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.14
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.11
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.99
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,17.2
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
605846,St Daniels Hill,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,17.3
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
605846,St Daniels Hill,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,17.4
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
605846,St Daniels Hill,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.29
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.96
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,17.5
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
605846,St Daniels Hill,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.32
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.41
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.14
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,17.5
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
605846,St Daniels Hill,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.72
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.83
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.91
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,17.6
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605846,St Daniels Hill,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
