Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.8
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.84
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.63
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,17.6
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
605846,St Daniels Hill,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.22
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.93
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.84
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,17.7
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605846,St Daniels Hill,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,26.6
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.49
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.3
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.87
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,17.7
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605846,St Daniels Hill,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.11
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.66
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.26
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,17.7
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.64
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.54
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.0
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.3
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,52.6
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.07
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.5
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.55
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.91
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.77
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.07
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.49
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605846,St Daniels Hill,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.42
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.47
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
