Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
605846,St Daniels Hill,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.35
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.61
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.52
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,18.1
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605846,St Daniels Hill,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.53
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.37
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.52
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-15.52
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.82
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.19
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-14.95
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.72
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.57
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,17.7
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.53
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.49
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.24
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.28
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,17.6
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-1.23
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.94
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.88
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.59
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.7
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,17.4
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.29
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.93
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.94
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.35
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,59.2
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,17.3
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.62
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.07
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.05
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,56.1
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
