Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,17.3
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.63
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.6
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.71
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,17.2
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.58
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.7
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.53
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.16
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.56
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.69
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-7.85
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.18
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.58
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.52
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.29
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.2
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605846,St Daniels Hill,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.82
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.84
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.85
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605846,St Daniels Hill,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,29.9
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.01
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.97
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.73
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605846,St Daniels Hill,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.06
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.62
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.04
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.97
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.58
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.76
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
