Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605846,St Daniels Hill,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.71
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.35
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605846,St Daniels Hill,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-6.34
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.94
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.4
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605846,St Daniels Hill,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,42.3
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.77
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.55
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.23
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.16
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,60.6
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.19
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.47
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.86
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605846,St Daniels Hill,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.86
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.68
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.08
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,16.7
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605846,St Daniels Hill,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.46
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.46
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-7.25
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605846,St Daniels Hill,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.22
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.51
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.04
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
605846,St Daniels Hill,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.57
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,16.7
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
605846,St Daniels Hill,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
