Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.33
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.01
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605846,St Daniels Hill,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.82
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,51.2
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.11
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.49
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.79
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.13
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.99
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.38
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.77
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,16.4
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.5
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.81
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,16.4
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605846,St Daniels Hill,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.22
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.11
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,16.3
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605846,St Daniels Hill,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,15.3
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.83
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.06
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,16.3
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605846,St Daniels Hill,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.62
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.98
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,16.3
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605846,St Daniels Hill,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.76
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,16.3
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605846,St Daniels Hill,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
