Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.46
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,16.3
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
605846,St Daniels Hill,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,16.2
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605846,St Daniels Hill,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,16.2
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
605846,St Daniels Hill,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,16.3
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605846,St Daniels Hill,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,16.3
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605846,St Daniels Hill,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,16.3
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
605846,St Daniels Hill,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,16.3
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605846,St Daniels Hill,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,16.3
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605846,St Daniels Hill,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
