Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,16.4
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605846,St Daniels Hill,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,16.4
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605846,St Daniels Hill,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605846,St Daniels Hill,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,16.7
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605846,St Daniels Hill,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
