Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605846,St Daniels Hill,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605846,St Daniels Hill,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605846,St Daniels Hill,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605846,St Daniels Hill,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
