Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605846,St Daniels Hill,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,17.2
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,17.2
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,17.3
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605846,St Daniels Hill,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,17.3
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605846,St Daniels Hill,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,17.4
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,17.4
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605846,St Daniels Hill,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
